Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,83.12
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.62
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.5
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81125
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84793
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97125
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.06
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97638
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98083
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97137
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99762
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98282
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96225
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.63
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.56
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07393
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14849
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12978
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,43.5
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,78.38
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76474
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88617
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97058
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (Min),A,55.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (Max),A,55.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.25
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,1.44
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98492
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97931
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99026
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98328
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-124.06
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07961
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19478
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10674
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75949
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95373
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95221
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (Max),A,45.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.19
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,9.94
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9935
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91403
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99899
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99097
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96716
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,60.44
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.06
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.69
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06331
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25035
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15984
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.81
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77584
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95868
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97617
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (Max),A,72.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,12.19
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98734
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87631
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
