Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99872
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97971
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98727
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,17.94
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-56.13
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-106.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08775
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12032
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08309
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,101.38
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.5
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8284
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89813
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97671
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (Min),A,71.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.75
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99606
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97671
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90591
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99896
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98401
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97934
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.62
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-86.63
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0193
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16146
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13011
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,56.25
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,54.25
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,96.88
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.81
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90231
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87918
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96954
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97943
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99744
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97906
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98691
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-84.06
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,71.19
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17412
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11022
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07799
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91574
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98367
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94455
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (Min),A,41.75
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,5.19
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.996
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97842
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98318
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98691
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95776
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.87
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.06
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15892
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26641
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05757
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,66.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.56
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86673
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92471
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96463
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
