Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (Min),A,55.75
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (Max),A,56.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,2.38
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9751
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99646
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9852
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96292
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,52.56
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.25
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06706
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24727
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12068
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9783
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9013
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95773
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (Min),A,65.75
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (Max),A,66.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (Max),A,53.5
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97711
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98123
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99365
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98996
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98398
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96429
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,17.37
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.81
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.44
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10176
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2434
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0338
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95273
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90399
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94965
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97641
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97998
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98264
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99783
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98654
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97171
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-144.19
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-127.31
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,57.94
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03578
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12874
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09017
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.81
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9368
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97708
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90884
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.81
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.983
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94717
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99014
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98517
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-50.94
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,140.68
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0851
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.277
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0229
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
