Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87607
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92575
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94537
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (Min),A,42.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (Max),A,42.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.44
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-15.63
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98193
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93411
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99857
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98645
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96423
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.12
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,141.75
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14833
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22823
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06697
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,58.62
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.75
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.863
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96689
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96658
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.75
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97729
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96121
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99881
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-116.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,69.44
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10344
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24895
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0566
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,85.75
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97958
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9288
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95843
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (Min),A,54.62
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (Min),A,42.38
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.38
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.62
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99374
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98886
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94345
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99936
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.991
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96646
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,20.12
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.75
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,24.94
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.22298
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33877
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13002
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,108.5
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97629
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97336
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9335
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (Min),A,50.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.63
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98746
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96338
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92718
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99796
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98779
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
