Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,38.25
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-78.75
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.44
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,37.06
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07945
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.40591
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11235
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92145
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98807
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95346
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (Min),A,31.62
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (Min),A,43.75
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (Max),A,43.88
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.81
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99252
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99442
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86996
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99973
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.987
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,24.06
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,44.25
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15477
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23461
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16268
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,74.25
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,74.38
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93115
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97568
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95706
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (Min),A,50.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (Max),A,50.25
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.12
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.63
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99261
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97833
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92914
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99835
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99521
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,73.81
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.75
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.25
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11586
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26958
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19658
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.12
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85553
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97714
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96173
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (Min),A,52.75
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.81
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.81
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98502
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99216
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86831
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99802
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98767
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97043
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-119.38
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02956
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13866
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01741
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91394
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98053
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (Min),A,77.5
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (Max),A,78.0
