Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-22.19
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90579
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,8.63
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.12
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98825
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99503
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-59.19
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06374
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28115
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.24468
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.94
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97482
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8631
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98254
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (Min),A,47.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (Max),A,47.12
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (Min),A,68.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (Max),A,68.12
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99344
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98712
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97699
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9996
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98532
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97565
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,78.44
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.56
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04884
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22444
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10594
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,100.25
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91211
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98029
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98556
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (Min),A,72.5
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98239
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9968
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99426
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99649
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98825
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98672
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.13
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.82
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-160.44
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12108
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09056
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00417
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,123.38
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92859
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91382
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9881
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (Min),A,86.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (Max),A,86.88
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98471
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98523
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9845
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98755
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,46.62
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-69.06
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11571
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17729
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05409
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
