Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94034
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92059
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99542
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (Min),A,129.62
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (Max),A,130.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.88
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9881
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99329
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98859
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99918
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98694
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,53.81
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.5
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10304
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3138
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02608
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97421
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97397
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99155
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (Min),A,50.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (Max),A,50.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (Min),A,96.88
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (Max),A,97.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99475
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97668
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99573
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Current (Min),A,52.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Current (Max),A,52.62
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,52.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99365
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99384
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,56.63
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,24.19
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18297
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29885
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13313
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,114.62
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,90.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,160.25
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92096
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94571
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97995
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (Max),A,66.62
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99728
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98706
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Current (Min),A,51.25
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Current (Max),A,51.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99307
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-98.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.19
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-142.31
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05974
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17067
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08687
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.25
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,105.12
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,83.25
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95047
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93506
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.38
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (Min),A,110.38
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (Max),A,110.5
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.81
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98734
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93616
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99704
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Current (Min),A,40.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Current (Max),A,40.38
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99677
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98746
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98843
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
