Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.44
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03728
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22054
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.20043
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,68.62
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,178.38
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,178.75
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.94
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96945
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88589
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98734
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (Max),A,73.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.88
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-22.56
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99417
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95569
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89139
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98724
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99292
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99417
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.44
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.81
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-131.81
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09444
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29757
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00343
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,88.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96497
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96689
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97302
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (Min),A,55.25
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (Min),A,54.62
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.75
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.69
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99719
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9501
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95007
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9902
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99173
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,45.38
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,69.44
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03532
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24129
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10509
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,87.38
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98367
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98636
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97086
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9559
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9848
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99063
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99692
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,63.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,63.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1798
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3615
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.157
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,116.25
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98605
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98315
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96484
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (Min),A,76.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (Max),A,77.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.38
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99341
