Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95422
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95151
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93179
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99585
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99063
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,19.44
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.82
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.23839
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.35738
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06755
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,101.75
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,88.62
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97128
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9581
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (Max),A,45.62
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96448
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Current (Min),A,41.5
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Current (Max),A,41.62
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99655
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97931
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.81
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-43.44
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04466
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08333
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0775
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,116.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,116.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,100.38
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,80.88
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97827
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93872
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98151
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (Min),A,71.5
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (Max),A,75.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.62
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (Min),A,57.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (Max),A,57.38
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.88
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99731
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98834
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9942
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98129
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98904
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,33.69
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.06
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.81
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13698
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15184
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10561
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,135.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9751
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98087
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98044
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (Min),A,66.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (Max),A,67.5
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (Min),A,59.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (Max),A,59.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.75
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99872
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97595
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Current (Min),A,54.62
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97913
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98761
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.44
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.5
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12425
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22298
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14958
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,129.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,114.5
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
