Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97662
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91568
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9559
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (Max),A,71.75
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.12
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.12
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96793
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Current (Max),A,59.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98508
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98087
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.19
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-55.5
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20507
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15169
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13848
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,136.5
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,139.62
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,70.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,82.25
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9819
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91986
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95755
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (Min),A,76.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (Max),A,76.25
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.25
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (Min),A,39.38
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99936
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99329
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98859
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Current (Min),A,80.5
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Current (Max),A,80.75
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,80.62
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99792
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99286
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.44
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13481
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18602
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00163
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,181.12
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95416
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97656
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94632
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (Min),A,47.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (Max),A,48.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.19
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9935
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Current (Min),A,50.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Current (Max),A,50.12
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99881
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99487
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.19
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09264
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3099
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04796
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,130.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,131.38
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,117.25
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,97.5
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97861
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97458
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9848
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (Min),A,72.62
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (Max),A,73.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (Min),A,66.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (Max),A,66.38
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99869
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97363
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98727
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,54.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99823
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-121.94
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,38.13
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
