Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15328
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.38305
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10426
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,151.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,86.62
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98587
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91589
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98694
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (Min),A,79.75
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (Max),A,79.75
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.75
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (Min),A,64.25
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (Max),A,64.5
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.94
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99478
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99612
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9971
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.25
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99704
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99332
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,47.12
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,47.12
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.94
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.75
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,166.75
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21041
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26305
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02895
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,148.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.875
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98462
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (Min),A,110.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (Max),A,110.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (Max),A,68.38
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.25
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.56
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.75
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99258
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92612
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Current (Max),A,43.25
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98181
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.62
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,173.25
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.24456
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04213
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12444
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,190.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,190.25
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,130.5
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98175
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97418
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99194
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (Min),A,68.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (Min),A,96.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (Max),A,96.62
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.62
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.88
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99728
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9942
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9931
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98453
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,39.37
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,69.31
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-94.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.2333
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2079
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17418
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,114.25
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98343
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82342
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99118
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (Min),A,82.88
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (Max),A,83.25
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (Min),A,88.62
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (Max),A,88.75
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.75
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.56
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99503
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98264
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
