Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97137
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99121
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-85.31
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.06
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-70.25
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07204
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15724
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0367
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.55
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,113.62
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,113.75
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,73.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,168.75
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97739
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88214
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99008
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (Min),A,86.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (Max),A,86.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.19
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99167
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95688
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99768
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.75
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.75
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.94
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.5
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18163
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25078
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10622
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.67
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,164.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.25
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9856
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82452
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98758
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (Min),A,79.62
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (Max),A,79.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.75
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (Min),A,84.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (Max),A,84.62
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,20.81
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92877
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98581
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99774
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99637
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98718
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99762
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,47.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,35.13
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.25
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11232
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12956
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15297
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,161.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98853
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8551
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99258
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (Min),A,84.62
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (Max),A,84.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.62
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (Min),A,93.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (Max),A,94.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.88
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95529
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97388
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98895
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97284
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98218
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,56.12
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.12
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,32.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-74.5
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.31
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14055
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07118
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14479
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.19
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,165.75
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,166.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
