Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9863
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91312
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97592
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (Min),A,78.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (Max),A,78.38
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.75
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9444
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97165
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98267
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99707
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98181
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.81
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-64.69
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-36.19
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14388
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05367
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02965
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.97
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.38
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,127.62
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98563
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9675
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97705
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (Min),A,71.25
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (Max),A,71.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.13
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95731
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91803
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99033
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99423
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98492
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.19
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.31
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.94
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05782
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06487
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1227
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.58
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,112.62
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97848
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.807
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98257
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95767
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9794
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99133
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.38
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89917
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98569
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,74.62
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.25
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01183
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21968
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09792
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77255
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9751
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (Min),A,77.25
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (Max),A,77.5
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.38
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (Min),A,48.38
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (Max),A,48.5
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,29.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,42.69
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,8.31
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.83694
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.69155
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97958
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99265
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97449
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99066
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-56.56
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.25
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.18
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09731
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14424
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11742
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
