Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92947
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (Min),A,79.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (Max),A,79.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (Min),A,64.88
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,32.5
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93475
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.73587
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98444
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9762
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,40.69
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.88
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11647
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12447
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01796
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,119.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.25
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98877
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92361
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26323
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (Min),A,82.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (Max),A,82.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,15.94
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92569
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92004
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98556
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98843
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99664
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.81
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.37
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.19
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19985
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15883
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07591
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,97.38
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89041
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (Min),A,93.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (Max),A,93.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.62
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.37
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9061
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98221
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98221
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99707
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99081
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.88
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.87
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1346
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1657
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01527
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.87
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99042
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77743
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93103
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (Min),A,79.38
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (Max),A,79.62
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,12.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.19
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9248
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9801
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,13.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
