Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97226
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,72.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.25
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.69
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.87
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.12
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.23256
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.31984
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05382
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,104.88
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98358
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76828
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91897
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (Min),A,76.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (Max),A,76.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.13
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96603
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97388
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97931
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99265
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99039
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,61.38
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.38
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,40.13
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14482
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.32638
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11061
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98285
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82791
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97757
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (Min),A,79.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (Max),A,80.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (Min),A,42.25
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (Max),A,42.38
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,17.37
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92953
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.8519
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9769
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98462
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-74.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.56
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-129.44
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1252
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3091
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05211
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.56
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98907
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98358
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86896
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (Min),A,84.25
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (Max),A,84.5
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.38
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.87
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98666
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96207
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97998
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97928
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,22.19
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-114.94
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17485
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20974
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01057
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.75
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98315
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97223
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76153
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (Min),A,64.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (Max),A,64.5
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.25
