Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.62
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96722
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98947
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9779
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.75
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89255
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97879
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97201
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.62
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,42.75
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,54.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.63
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-42.38
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14183
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19228
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09258
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,45.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97397
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9042
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (Min),A,106.38
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (Max),A,107.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.62
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,15.25
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98257
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.85525
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97324
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98697
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9805
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98764
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.56
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.81
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.13
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08507
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21877
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00108
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,131.75
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.31
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99277
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97858
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.64926
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (Min),A,89.38
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (Max),A,89.5
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.38
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-37.13
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98923
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.77145
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.72079
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98337
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96802
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,20.18
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.81
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,157.69
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12578
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16936
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00151
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,123.38
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.5
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98874
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93063
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89175
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (Min),A,73.38
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (Max),A,73.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.94
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89532
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.81967
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Current (Max),A,45.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98645
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99448
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.5
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-94.31
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14534
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.34792
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03624
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
