Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,56.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94894
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90375
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (Min),A,78.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (Max),A,78.5
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.38
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,1.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98749
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93887
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99857
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98831
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96594
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.56
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-74.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15413
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17006
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14025
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,121.88
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,122.5
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95465
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95883
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.67245
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.19
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-43.56
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98422
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.76712
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.62551
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Current (Max),A,3.62
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9866
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99524
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97708
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,46.88
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.81
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14922
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.47982
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14931
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,82.62
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97821
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98453
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9667
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (Min),A,54.62
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (Max),A,54.88
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.75
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (Min),A,39.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.88717
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92065
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9566
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.81
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8583
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98764
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,52.5
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,52.62
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.62
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-87.37
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,24.81
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00563
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27999
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03813
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-72.25
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98025
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95441
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25536
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,23.81
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95581
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.62734
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97922
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97028
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
