Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,48.5
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,63.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.88
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-84.87
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20659
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.36623
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05333
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,84.12
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,51.38
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-101.44
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98059
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97916
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.17641
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (Min),A,51.12
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (Max),A,51.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,26.44
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-19.56
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95157
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.64633
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91852
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.25
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,74.12
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.88
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,65.25
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-55.87
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10027
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.36281
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10585
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,47.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-109.44
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9642
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98981
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.29241
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (Max),A,41.38
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (Min),A,38.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,12.87
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92807
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90225
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9443
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98511
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.69
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.44
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06667
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30565
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04317
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97269
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99005
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76965
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (Max),A,49.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.69
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99322
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98553
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9585
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98761
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98834
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-78.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.94
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-110.87
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13561
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.35189
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04845
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,106.5
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,52.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.44
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97134
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98358
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72534
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.75
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
