Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96463
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99609
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98703
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-72.69
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.69
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.37
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03178
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21843
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06453
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,85.5
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.69
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97717
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78634
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85101
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (Max),A,57.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,23.38
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,18.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,2.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90573
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93411
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99762
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Current (Max),A,34.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99655
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.81
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-43.31
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19442
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12425
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14101
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,82.25
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,78.88
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90146
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94144
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96146
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (Max),A,37.88
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,7.81
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,20.81
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95529
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91666
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99872
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.5
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98517
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.69
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.31
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16527
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14565
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08797
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,109.12
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,109.12
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95019
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97678
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8345
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (Min),A,38.38
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (Min),A,20.62
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,9.5
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,13.56
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96948
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91147
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94943
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99408
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98459
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92941
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.12
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01585
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24511
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16692
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.62
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
