Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96225
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97586
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96899
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (Max),A,40.5
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,64.44
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,23.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.3695
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.7022
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97153
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,16.75
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.81
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9545
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99628
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99066
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.62
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.13
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,127.44
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01527
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25704
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00185
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,56.25
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.88
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96832
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9396
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.60232
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,17.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,13.56
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92175
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93057
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97824
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.25
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9884
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99322
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9834
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.25
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.69
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-50.31
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14205
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24126
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08229
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,63.62
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97751
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95691
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99118
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (Min),A,78.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (Max),A,78.38
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.25
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,24.19
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98682
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.81476
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97772
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99341
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99506
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95386
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,49.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,24.88
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-86.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13072
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.40987
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06947
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,85.12
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97656
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96152
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96716
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,13.31
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,33.63
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94861
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.66149
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96588
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51147
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94766
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.62
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
