Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-134.81
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09355
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2853
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03325
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98056
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9903
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (Max),A,55.5
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (Max),A,67.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,22.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,33.25
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.69
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9013
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.79413
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99237
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99478
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99524
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96164
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,64.75
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.75
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08168
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.49102
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14678
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96866
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99139
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98499
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (Max),A,43.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (Max),A,31.25
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.25
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,9.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,13.69
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96796
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95456
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99255
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99179
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98627
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96457
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,32.13
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0923
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16255
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03938
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9744
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98691
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9902
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (Min),A,53.88
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.88
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (Max),A,69.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,29.31
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.44
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.85367
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9733
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99286
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98532
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95721
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.12
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.44
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.81
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12264
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.35576
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00792
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,71.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,100.88
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9779
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94327
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (Max),A,52.88
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.31
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,19.44
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.78009
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.80279
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97824
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Current (Min),A,1.88
