Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Current (Max),A,2.38
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98596
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-135.81
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.06
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06099
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19411
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03795
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,48.5
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97733
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92163
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98294
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (Max),A,53.62
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (Min),A,62.75
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (Max),A,63.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.88
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-19.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98495
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90991
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98468
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99716
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98218
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97867
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,41.25
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,16.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.56
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,58.81
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05486
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23931
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19286
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,78.12
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96701
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95697
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9809
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98267
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98676
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98199
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98785
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.5
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.5
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14623
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27349
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08226
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,87.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,85.62
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96905
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98984
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99216
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (Max),A,42.75
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (Min),A,65.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (Max),A,65.38
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.38
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,11.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.37
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94382
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98953
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98441
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,40.12
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95871
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99023
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,173.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.69
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-46.19
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03261
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37417
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.23781
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,115.12
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
