Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96793
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98239
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98355
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (Min),A,42.25
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (Max),A,42.38
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.38
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,21.56
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,30.81
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.77969
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.74865
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98556
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98911
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.12
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.37
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.31
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-124.44
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02296
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26772
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03487
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98383
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98706
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9873
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.38
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,19.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,19.69
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90747
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9154
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99457
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9982
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,17.94
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.19
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-177.5
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07619
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18837
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00169
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,94.38
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,110.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97864
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93625
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (Min),A,59.38
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (Max),A,59.62
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.19
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,20.88
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9733
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90674
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99197
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99744
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99097
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.5
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,16.19
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.75
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,58.69
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18663
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25951
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0638
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,84.88
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,85.12
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98614
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9628
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98135
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (Min),A,72.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (Max),A,72.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,15.69
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,1.62
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9899
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91574
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99316
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,14.06
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.31
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96725
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9967
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,55.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,31.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06664
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.42104
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11464
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
