Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,103.12
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,84.38
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,87.62
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,117.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98785
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (Min),A,95.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (Max),A,95.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (Max),A,67.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97922
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99194
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98334
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.19
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.19
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99805
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,56.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.88
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.88
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.56
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-89.25
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10335
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24031
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05687
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,132.75
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98419
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97165
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99005
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (Min),A,73.75
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (Max),A,74.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (Min),A,67.88
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (Max),A,68.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,11.87
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98157
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96405
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99307
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99811
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99167
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99506
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.94
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.75
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18291
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19698
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10411
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,106.75
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97281
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86801
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (Min),A,58.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (Max),A,58.75
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (Min),A,67.5
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (Max),A,68.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93695
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9679
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9863
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.56
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.56
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99585
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,52.75
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-62.69
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08043
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.39669
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05962
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98599
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89429
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (Min),A,74.5
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (Max),A,74.75
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.62
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (Min),A,81.88
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (Max),A,83.88
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.75
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.88
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-26.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97183
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84109
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
