Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.94
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99899
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99652
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,54.25
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,64.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.38
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17369
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.39959
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16814
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.88
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,137.25
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97708
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83951
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99661
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (Min),A,63.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (Max),A,63.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (Min),A,84.38
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (Max),A,84.5
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.38
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,13.94
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-19.25
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95306
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94418
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89322
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99918
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99609
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9978
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.75
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.88
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.94
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.19
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05995
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22838
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06102
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,102.25
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,141.12
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96667
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77639
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97198
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,10.44
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96988
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98611
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95666
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,10.87
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.25
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98141
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98779
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,65.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,65.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,60.25
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.56
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05602
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.31029
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08049
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,84.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.81
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87774
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72763
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98322
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (Min),A,64.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (Max),A,64.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,19.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93045
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94003
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98343
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98923
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.38
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,21.19
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-124.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09087
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.53649
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00731
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,57.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98157
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96957
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
