Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (Min),A,63.62
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (Max),A,68.38
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (Min),A,76.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (Max),A,76.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,16.31
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94641
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94751
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99744
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Current (Min),A,42.12
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Current (Max),A,42.38
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9967
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99292
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96036
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,47.38
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-51.75
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.32
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,63.25
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21074
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33779
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17467
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,108.38
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,133.62
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97842
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97556
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98941
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (Min),A,64.88
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (Max),A,65.25
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (Min),A,80.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (Max),A,80.25
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,7.5
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98886
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9599
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9957
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96689
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99487
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98532
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,52.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,63.87
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.94
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-111.44
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18657
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37926
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07176
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,136.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93893
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96585
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96432
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.62
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99597
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97446
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99619
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Current (Max),A,60.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,59.88
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99512
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97137
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.38
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,63.63
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.62
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-97.5
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09535
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.39736
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07555
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,83.12
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96747
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9682
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96066
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (Max),A,42.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99719
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96585
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99588
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99561
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98523
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-52.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-65.25
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05034
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37331
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07689
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
