Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.5
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,96.62
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.87
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96423
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75537
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95395
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9946
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96634
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99606
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95505
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-57.19
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.44
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.62
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07558
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22118
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16268
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.08
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.86
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,85.75
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,77.88
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97653
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81445
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94879
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.56
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99936
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97436
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99756
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Current (Max),A,68.25
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.25
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98782
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99573
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98569
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-77.19
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.37
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,53.88
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16136
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17263
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14183
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,119.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,59.38
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.13
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.56
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96442
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.73736
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86361
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.69
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99728
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97513
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9964
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Current (Min),A,50.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96225
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,49.75
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.38
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,14.13
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.81
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1277
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.35723
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01216
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.31
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.31
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94403
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82434
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.823
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.69
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9989
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96381
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99643
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99493
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99554
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98572
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
