Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.88
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.13
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-66.75
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11775
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2452
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09029
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.87
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.961
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96286
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7977
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99796
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98059
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99493
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99542
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95926
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.25
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,45.69
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13115
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30169
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01109
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,70.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.69
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.13
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85507
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97714
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8128
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99503
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97293
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Current (Max),A,41.5
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,41.38
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99274
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95111
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.75
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-105.5
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.75
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,175.44
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11943
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25792
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11455
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,68.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81418
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97269
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76403
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93365
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Current (Min),A,30.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.69
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84091
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96353
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.88
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.81
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01167
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3417
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,44.12
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,58.88
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.31
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.5
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73101
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76403
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85858
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.37
