Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99881
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91604
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99512
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99887
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95984
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,154.63
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.06
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.44
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02931
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24437
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14183
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.81
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.5
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75299
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75088
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.819
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.19
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99768
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93466
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88275
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94748
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.87
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06416
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21898
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09624
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.25
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.69
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7452
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.65292
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87524
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99847
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92236
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99802
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99463
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99365
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95196
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.06
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.94
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,157.69
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07765
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24489
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01592
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.34
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.69
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.81
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73495
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.703
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84048
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9946
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94556
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99741
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Current (Max),A,40.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99802
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99365
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94998
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.5
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,41.06
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.81
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02855
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3059
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.21163
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
