Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.75
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.67236
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80569
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84009
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94363
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99789
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Current (Max),A,40.38
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.75
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99585
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99368
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95416
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,35.94
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-72.94
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19017
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27819
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00447
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.2
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.75
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.19
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.65908
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.64279
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78564
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96658
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Current (Max),A,40.62
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.5
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99738
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99362
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.81
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.06
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07262
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28945
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07521
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.81
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.06
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72287
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.64837
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75192
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99814
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94269
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Current (Min),A,40.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Current (Max),A,40.62
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99356
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.38
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.44
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.75
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.93
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0631
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15071
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06188
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.56
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.69
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.87
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66091
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77661
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76223
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99701
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94229
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Current (Max),A,40.5
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.5
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99515
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98877
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.13
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
