Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-55.56
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-135.37
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14244
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16927
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01793
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,51.12
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.81
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74896
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.61563
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84024
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99747
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94531
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99817
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Current (Max),A,40.88
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99948
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99548
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-53.81
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08226
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17552
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06136
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,50.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.38
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.13
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-51.5
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76236
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.56506
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82208
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99701
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95187
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99802
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Current (Max),A,40.5
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99158
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98843
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,67.06
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05644
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.32244
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03825
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,82.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.25
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.37
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.19
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71505
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.68923
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80163
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95743
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99872
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99908
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99768
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.25
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-104.56
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.31
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.63
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04521
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24269
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.066
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.38
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,102.62
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.69
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.5
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70925
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.61471
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84915
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97174
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99792
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
