Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Current (Min),A,41.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Current (Max),A,41.38
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,41.25
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9946
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.5
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.94
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10939
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.35125
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03554
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,85.75
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.44
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70867
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.58346
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77584
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99377
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93237
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99637
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99728
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99371
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-141.69
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,127.31
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02943
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25142
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02507
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.38
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,49.5
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.19
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.19
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78607
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.58941
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.69708
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92526
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9917
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99017
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-87.94
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07872
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13121
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15911
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.44
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75189
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.68328
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8352
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99774
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96371
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99551
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.56
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85327
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99677
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.5
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.81
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.13
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03621
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3471
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09178
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.06
