Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.13
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.06
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75015
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75579
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78759
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96612
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99619
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99817
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99725
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98965
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,50.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-65.25
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,172.69
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0389
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30935
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03252
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.69
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.75
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.31
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72454
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.66284
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74762
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.63
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99536
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91638
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99854
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99527
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-149.19
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.69
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.06
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03471
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22429
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13722
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.69
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69906
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.71386
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89999
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99368
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93967
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99692
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88641
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,84.13
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-179.81
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0414
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22243
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07527
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.69
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89273
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82934
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86065
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93725
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99487
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-44.31
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.87
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12578
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25093
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.105
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
