Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.56
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.44
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76315
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72494
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76486
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9957
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93735
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9884
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-95.31
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,133.94
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06752
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22908
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04027
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,46.25
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.56
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.94
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.56
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78393
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.68124
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82477
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9465
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9964
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99249
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99265
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.5
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-55.37
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,33.25
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03996
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16933
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05388
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.38
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.63
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.75
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80154
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76498
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85867
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99521
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93228
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99756
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99081
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99542
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-52.19
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.75
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.31
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06865
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23577
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04891
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,82.5
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,82.62
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.06
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.81
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.06
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7525
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.65789
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78451
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99304
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95969
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
