Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99655
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.75
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.44
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,151.06
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00023
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16808
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08397
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,41.88
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.75
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,88.5
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.25
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.06
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75045
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.66952
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80227
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99786
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96497
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9975
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-69.19
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10195
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1639
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12969
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.31
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.44
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71902
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.6911
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86835
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.19
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99701
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98141
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99695
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9993
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99402
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,21.06
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05599
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29253
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04024
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,58.62
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,93.12
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.44
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-52.06
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.63
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69256
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.54424
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81888
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99783
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96738
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98807
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-178.81
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.88
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-56.43
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00169
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2032
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13729
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.87
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86304
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9389
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78457
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
