Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.81
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99771
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90423
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99625
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99261
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.31
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.31
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0938
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29851
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11409
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,59.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.94
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.19
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.6817
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72299
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83383
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93143
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.62
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99313
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.37
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05177
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24584
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00444
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.75
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71865
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7417
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81149
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94379
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99652
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,47.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11128
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25203
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13561
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.77
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,81.88
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.19
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.06
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78012
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75482
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87506
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95352
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99658
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Current (Max),A,45.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99878
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,39.63
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-134.13
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0836
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18053
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04872
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
