Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.56
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.81
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79837
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81665
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84491
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.13
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91983
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99866
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99506
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07665
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.36519
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01155
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.19
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.87
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.31
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82229
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77105
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85663
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99857
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9501
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99731
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99222
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.69
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,145.25
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1129
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27602
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02419
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,75.62
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.25
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.56
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.06
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81042
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77118
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77914
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99719
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95053
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99551
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99908
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99109
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-40.19
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-81.13
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11159
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14098
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03435
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,83.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,83.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.25
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.13
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76739
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83438
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77664
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9267
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95563
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99744
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99408
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
