Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-59.37
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.37
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,18.19
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05812
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22518
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13164
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,79.5
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75021
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9458
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90784
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.85623
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97208
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99695
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99664
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98746
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.62
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-98.81
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.37
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00465
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26995
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1082
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,65.88
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.31
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.31
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88113
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69631
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84994
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96262
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97458
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98358
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95554
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.94
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02257
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25301
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10146
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,48.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.06
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.81
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77093
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97687
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92456
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (Min),A,41.12
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-16.13
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.88946
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9758
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98489
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99744
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99484
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98572
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,132.44
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.25
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,130.63
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.07881
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20427
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06035
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76721
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97659
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83578
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
