Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98541
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99094
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99747
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99814
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98025
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96561
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,20.56
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.94
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,150.19
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05776
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09914
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00938
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.44
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.785
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99509
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81625
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96683
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99088
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99255
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95663
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95737
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,16.94
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.81
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11562
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13204
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01381
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,64.75
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.56
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.31
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79419
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96469
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9151
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.5
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98022
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9964
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.81
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8663
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96463
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95776
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.31
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,134.31
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1856
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2134
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00743
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,84.88
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83816
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91507
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.81
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98712
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.987
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9866
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.56
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84198
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96219
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.88
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.94
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.88
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03365
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11498
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06209
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
