Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.19
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80148
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88745
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95315
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95261
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Current (Max),A,10.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99292
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94348
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.957
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.75
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-133.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,159.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00722
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03407
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0265
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96896
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9592
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96127
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99225
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97818
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98264
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99484
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95117
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96139
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-125.31
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-161.19
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,47.31
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01326
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09822
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09386
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95157
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85165
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91656
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.94
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99197
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9877
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99716
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95001
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96982
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-96.31
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.25
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-111.94
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.166
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11864
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00679
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,59.88
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93375
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94818
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95999
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (Min),A,49.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98492
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9812
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90823
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,25.31
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89807
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99344
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
