Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.81
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.93
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.31
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14806
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23363
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09419
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,52.75
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,79.12
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.31
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93606
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81817
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96286
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.38
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97226
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97964
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98529
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97742
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96875
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96777
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,62.31
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.25
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.06
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01201
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04949
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02782
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93185
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84949
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97342
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (Min),A,61.88
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98444
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97568
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98282
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93668
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98584
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97375
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-75.56
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00804
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23586
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15105
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83447
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87897
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98724
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (Min),A,93.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (Max),A,93.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.81
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98285
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87106
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9989
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96683
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98746
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,9.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-109.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.25
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10426
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13115
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01335
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93039
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96118
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (Min),A,97.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (Max),A,97.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.25
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97632
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84045
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
