Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Current (Max),A,31.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99954
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96176
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96921
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,54.69
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,54.44
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,46.25
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10594
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12425
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09892
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,119.75
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,120.12
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95557
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95846
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97928
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (Min),A,39.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (Max),A,39.38
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (Min),A,73.38
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (Max),A,73.38
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.38
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97073
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96838
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89722
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Current (Max),A,1.62
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.62
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95425
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98611
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.94
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,156.31
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1122
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14464
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10866
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.18
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91592
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96985
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9621
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97488
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9667
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91186
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9982
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97641
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9603
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.06
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-114.19
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.22307
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13307
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04494
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,77.38
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91391
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86368
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97452
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (Min),A,69.12
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.25
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.81
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98398
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97137
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86026
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.63
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93622
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96817
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97137
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.13
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,44.5
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02467
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12877
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07341
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,41.62
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
