Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95212
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97189
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9679
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (Max),A,57.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-29.62
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98053
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98184
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.82116
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99728
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96765
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98834
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.56
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-100.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-175.75
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13179
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05391
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11305
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,47.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97687
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9899
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96561
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (Min),A,60.62
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (Max),A,60.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98874
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97748
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97296
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Current (Min),A,3.25
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Current (Max),A,3.38
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.38
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99838
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97366
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96954
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,80.56
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-58.25
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,65.13
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01936
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05553
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07356
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.06
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.25
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85312
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87353
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.948
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97848
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97659
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97412
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.38
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97958
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98593
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.19
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.25
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.75
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00487
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10045
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0197
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,81.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91717
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98291
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90533
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97571
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98456
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96817
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98279
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98773
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-74.94
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,150.19
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,58.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06648
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11766
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05534
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
