Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,75.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92218
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93628
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96329
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99384
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98038
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99866
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9765
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,48.19
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-62.81
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-109.87
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19115
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04271
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00243
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93664
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9646
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96219
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (Min),A,54.75
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (Max),A,54.88
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.75
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94421
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98984
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97574
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.69
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96228
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98752
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98532
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-64.94
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-44.25
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10677
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16982
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03609
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,95.12
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8486
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.936
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97671
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (Min),A,69.25
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.38
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95065
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99619
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97302
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,38.38
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99866
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96948
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.31
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-64.13
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-120.62
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05003
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04863
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06011
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,124.12
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93295
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96219
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94604
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (Max),A,49.5
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-29.06
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9725
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.83105
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.75
