Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99304
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96417
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95862
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,13.69
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-53.56
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,56.87
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09917
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13494
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00615
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98294
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97751
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9397
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (Min),A,46.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.19
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97809
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.83957
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89465
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99081
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95944
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,40.75
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-105.13
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07509
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.38546
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09691
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98907
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99155
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94687
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (Min),A,60.75
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.56
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97818
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99347
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84775
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97293
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96802
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-82.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.31
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.06
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09306
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33788
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05486
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,105.75
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97427
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95236
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92978
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (Min),A,50.12
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (Max),A,50.25
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (Max),A,45.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.12
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-19.5
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96341
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98553
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88467
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99377
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98526
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,48.19
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-99.12
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-140.31
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09599
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0497
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00481
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98077
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9769
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96432
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
