Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (Max),A,65.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (Min),A,65.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,7.93
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-21.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92486
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97159
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87805
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99316
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98962
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96512
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,55.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-59.44
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10011
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20345
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06239
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,81.88
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,90.12
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96835
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96188
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97058
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (Max),A,62.25
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.75
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (Min),A,64.75
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.81
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.5
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93494
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98059
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90341
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99936
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9834
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,41.13
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.44
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-136.94
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12303
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17348
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08016
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,97.38
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88107
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98611
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98621
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (Min),A,90.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (Max),A,90.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-26.62
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95023
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98267
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84659
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9982
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98627
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98572
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,29.69
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.87
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-126.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13698
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01472
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05116
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96374
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98123
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97205
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (Min),A,54.25
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (Max),A,67.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.38
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-35.19
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93689
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98294
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.81042
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99414
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96646
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-61.06
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.19
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11281
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0638
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05544
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
