Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91669
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9747
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (Min),A,61.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.25
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.56
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-22.81
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96347
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99103
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88544
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,20.94
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93225
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9874
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99219
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.63
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-56.87
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,50.19
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00337
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08186
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08882
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,85.75
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,94.5
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93112
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98254
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97067
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.06
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-28.56
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98495
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98224
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.82422
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9751
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9599
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.19
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.56
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,42.31
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1079
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1859
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02602
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95294
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9812
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97397
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,5.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97211
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97757
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.85611
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99826
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95947
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96561
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,19.44
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-110.31
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.69
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21709
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.0244
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19124
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,64.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,88.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96674
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97217
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (Max),A,46.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (Max),A,68.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98599
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99036
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99924
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97736
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97119
