Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-59.75
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13368
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25728
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17562
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,70.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,124.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97964
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99463
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97293
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (Min),A,66.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (Min),A,59.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (Max),A,59.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.38
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93869
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99463
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96732
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9924
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96625
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,38.75
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,50.69
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-48.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19338
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22594
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12645
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98862
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99026
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9715
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (Min),A,95.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (Max),A,98.88
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.89868
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99588
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98672
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Current (Min),A,2.62
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Current (Max),A,2.75
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.965
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9646
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.75
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-158.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15962
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17833
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00789
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,107.88
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,93.62
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93768
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97266
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (Min),A,70.12
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.25
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94754
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99554
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95972
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9541
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98547
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,9.94
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-113.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-75.06
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.2322
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02367
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00053
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98056
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97797
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (Min),A,69.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (Max),A,70.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.12
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (Min),A,47.12
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (Max),A,52.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (Min),A,65.25
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (Max),A,65.38
