Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-15.19
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98495
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99261
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93124
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99554
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98163
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97809
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,57.75
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,40.37
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13252
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16689
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06398
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,101.38
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,106.75
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,90.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97067
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97821
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (Min),A,56.25
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (Max),A,58.88
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9494
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98178
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98584
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99716
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95914
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.06
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,45.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08965
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.38964
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08498
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,110.25
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,110.5
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98331
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99191
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96054
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (Min),A,70.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (Max),A,71.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (Min),A,49.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (Max),A,49.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99493
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9895
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94992
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-73.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,41.56
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13075
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23088
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11946
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97171
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98569
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95193
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (Max),A,47.62
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.31
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98038
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98508
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93512
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Current (Max),A,3.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9986
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98508
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96481
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,75.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.69
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.63
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10134
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23647
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07408
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
