Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,74.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98398
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98499
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95111
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (Min),A,75.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (Max),A,75.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (Min),A,38.88
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96378
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9931
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94244
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Current (Min),A,31.62
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96814
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98138
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95947
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,37.25
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.31
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.37
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15245
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29152
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.22637
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,82.12
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,97.75
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98318
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98401
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96161
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (Min),A,73.25
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (Max),A,73.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.38
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.62
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94342
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94223
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92163
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99896
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97601
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97015
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,19.25
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.62
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.5
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14491
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17296
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02312
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,79.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98779
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98904
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96634
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (Min),A,78.62
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (Max),A,79.25
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.88
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (Min),A,40.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (Max),A,46.88
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-22.81
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90573
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90655
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99774
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96088
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95819
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.5
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08858
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09569
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00441
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,91.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98187
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99384
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89615
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (Min),A,65.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (Max),A,66.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (Min),A,54.75
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (Min),A,31.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (Max),A,31.25
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.44
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.88333
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96429
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.25
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99026
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98904
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
