Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.13
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.37
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,48.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05672
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10579
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08043
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95828
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99615
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93454
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (Max),A,42.25
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (Max),A,62.25
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.25
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (Max),A,41.5
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90256
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97684
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95322
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91781
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98978
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95798
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,3.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.81
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.44
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06117
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.406
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09014
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96268
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99463
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97351
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (Min),A,63.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.88
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98868
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96893
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97699
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99817
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98386
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95966
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.13
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.44
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12813
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17842
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13072
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97729
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (Max),A,57.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (Min),A,75.38
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (Max),A,84.25
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-30.13
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97946
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98178
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.79379
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.81
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98944
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94241
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95779
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,173.69
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1042
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17073
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04167
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97357
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99139
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99243
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (Min),A,58.62
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (Max),A,58.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.62
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (Max),A,40.88
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (Min),A,77.25
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (Max),A,82.62
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.88
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97733
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99524
