Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84649
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9743
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95688
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,3.12
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.12
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.62
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,31.19
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05351
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1986
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07747
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,99.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,112.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98267
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98538
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98529
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (Min),A,69.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.06
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.80496
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99802
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99374
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Current (Min),A,2.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Current (Max),A,3.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.5
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,48.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9769
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97504
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97848
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.5
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.38
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15975
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1263
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11739
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.62
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,106.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98657
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.995
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98846
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (Min),A,75.25
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (Max),A,75.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.25
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (Min),A,74.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (Max),A,74.62
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-36.81
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9249
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99652
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.72839
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98297
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.25
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.94
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.87
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07402
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19857
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14015
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,106.5
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98941
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99899
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98303
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (Min),A,77.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (Max),A,78.25
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.12
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (Min),A,85.5
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (Max),A,85.75
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.62
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,6.81
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.81
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-29.94
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96002
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98917
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.80417
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.38
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99857
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97284
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-75.44
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.25
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.5
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06343
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20476
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.20394
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,97.12
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,97.38
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,156.38
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
