Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99515
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97662
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (Max),A,72.25
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (Min),A,60.25
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.25
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9516
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99362
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97702
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91119
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99084
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94827
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.75
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,87.81
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14488
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30562
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0392
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.19
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,89.38
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96765
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (Min),A,79.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (Max),A,79.38
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.25
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,15.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96191
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95169
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98096
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Current (Min),A,2.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99829
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98941
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95315
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.81
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.63
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01881
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19963
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10311
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94641
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99094
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (Min),A,89.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (Max),A,89.25
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.25
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,11.75
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.63
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94409
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96149
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,9.25
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99646
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.44
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.31
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21367
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29894
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0959
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,128.12
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96167
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98169
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (Max),A,71.88
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.88
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.44
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93371
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99448
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9779
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Current (Max),A,3.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.992
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9935
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98712
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,42.75
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.38
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-169.69
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.75
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10597
