Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.34801
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11861
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,115.88
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95767
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99197
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99014
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (Max),A,43.5
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (Min),A,91.75
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (Max),A,91.88
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.88
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.94
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.88
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99344
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98251
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99789
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98584
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.5
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.94
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16091
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13442
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12285
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,89.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,137.62
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97324
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99048
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97137
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (Min),A,43.75
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (Min),A,52.5
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (Max),A,52.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98242
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99326
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98917
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99878
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98444
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,43.81
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0807
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22304
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07475
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94678
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96817
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96066
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,5.56
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,10.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98029
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98004
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98587
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98349
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98932
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-49.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.5
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.06
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06685
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21813
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07018
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,75.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96387
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95404
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.25
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95346
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99124
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98163
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Current (Max),A,3.62
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.0
