Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98999
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98486
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.88
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,22.12
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,53.56
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.25
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1942
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10878
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12947
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,63.62
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98093
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98379
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92941
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (Min),A,48.25
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.56
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97733
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99249
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98038
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Current (Min),A,20.62
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99948
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.979
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.12
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.94
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.44
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.22347
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17897
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13268
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,79.38
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95193
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96896
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95566
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (Min),A,38.38
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98315
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99823
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98108
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99274
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-81.19
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.69
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-73.06
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12236
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27779
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03203
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,96.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97388
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99869
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89868
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (Max),A,59.5
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.31
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98532
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98007
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99811
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Current (Min),A,50.5
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,50.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99945
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98975
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,32.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-110.25
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.94
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-45.75
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07527
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12618
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06282
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99313
