Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99625
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98828
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (Min),A,72.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (Max),A,72.25
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (Min),A,51.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (Min),A,66.75
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (Max),A,67.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-30.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98782
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98904
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.79696
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98099
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-73.31
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04933
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04665
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09065
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,87.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98141
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99426
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9845
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (Max),A,62.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-37.19
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98309
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.74664
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.81
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97534
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,24.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-68.56
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-92.94
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05873
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06462
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04598
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,99.75
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97589
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9664
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9798
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (Max),A,42.38
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (Max),A,65.62
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.56
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98752
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98563
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99652
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97644
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99063
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.69
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13433
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04961
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05653
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,119.75
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,119.88
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98163
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99597
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96298
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (Min),A,45.5
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,19.81
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90909
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98532
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Current (Max),A,10.25
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95084
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99103
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.75
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.37
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-98.44
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07991
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28942
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02116
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
