Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,92.38
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,92.62
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96674
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97269
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-31.87
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97168
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99704
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.78973
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99792
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99414
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.37
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.88
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14876
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.31664
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.23629
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,94.75
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98688
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94266
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (Min),A,68.25
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (Max),A,69.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.62
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (Min),A,42.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (Max),A,42.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.44
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95831
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92807
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98315
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99796
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98416
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.13
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-87.13
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,47.19
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06676
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11028
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15306
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98679
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98614
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95489
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (Max),A,41.38
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.12
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.88
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.84234
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96234
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99496
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98648
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99039
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.63
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16921
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09252
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09145
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,92.62
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97488
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99664
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91931
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (Max),A,41.5
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,7.56
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.87
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.91238
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94849
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99475
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99359
