Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,28.44
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.94
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,68.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02605
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00438
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91525
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99731
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91937
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (Min),A,48.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (Max),A,48.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,13.69
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.62527
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97531
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Current (Min),A,68.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Current (Max),A,68.25
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,68.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98645
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97867
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,52.88
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.06
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.75
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04784
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11937
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01112
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,75.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,155.88
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,156.12
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99725
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9801
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (Max),A,50.5
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (Min),A,61.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (Max),A,61.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.56
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.56
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.63568
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98834
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9982
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99573
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95715
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99512
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-51.62
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-100.19
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,48.69
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03969
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01772
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10024
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98645
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99478
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96838
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (Max),A,45.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.88
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (Min),A,45.38
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (Max),A,45.62
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.80105
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93613
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99368
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99802
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94394
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.996
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,23.31
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-101.5
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,34.81
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13637
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.123
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03734
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,113.5
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96512
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96948
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97815
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.25
