Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (Min),A,48.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.56
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.70132
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96381
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-72.75
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-99.06
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13054
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17183
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00047
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,118.88
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98459
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97638
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.62
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.29012
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97983
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98459
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Current (Max),A,63.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99823
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.88
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.93
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-66.81
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.25896
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11376
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00389
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,97.75
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,103.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90219
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96002
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (Min),A,95.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (Max),A,96.38
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.88
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (Min),A,49.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.87
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.63778
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97662
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9989
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Current (Min),A,69.25
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,69.38
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92303
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97617
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.5
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,69.62
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-71.25
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12389
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09203
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07451
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,108.38
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,108.62
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,154.62
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99304
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96991
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98837
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (Min),A,86.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (Max),A,87.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (Min),A,82.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (Max),A,82.25
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.75
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.58932
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98376
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95602
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99332
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.44
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-55.56
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11437
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24871
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12486
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
