Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,100.5
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,129.62
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98441
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99854
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96249
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.25
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (Min),A,53.88
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (Max),A,54.25
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,9.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.54495
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96936
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99371
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97394
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9881
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,69.75
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.06
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-145.12
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.118
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07909
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02135
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,73.62
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98581
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9978
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95608
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.58972
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88757
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99527
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96667
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.62
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.44
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.44
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05617
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0775
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06319
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,78.12
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.25
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99863
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97003
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (Max),A,61.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (Max),A,55.5
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.65283
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99017
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93936
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96857
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-47.25
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-151.63
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,83.06
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09014
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.01253
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04311
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,74.38
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,94.12
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99344
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99307
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98862
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (Min),A,55.25
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.88
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (Min),A,76.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (Max),A,76.62
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.62
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-22.31
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-21.81
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.72815
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89767
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86395
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99896
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98315
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95761
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
