Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.56
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-132.87
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-44.38
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07259
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10597
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18267
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98618
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91907
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98471
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (Min),A,52.38
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (Min),A,72.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,13.37
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.83981
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95801
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87335
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99924
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98016
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95142
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,27.75
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-54.06
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08342
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11873
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11043
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96847
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97723
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (Max),A,59.5
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.38
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (Min),A,67.88
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (Max),A,68.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.88
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93475
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94415
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9317
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99875
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99329
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95624
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,53.31
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.69
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,66.44
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02827
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29662
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14586
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93979
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97116
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (Min),A,55.62
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (Max),A,55.75
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.62
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.75097
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95676
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84244
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98788
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96176
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.62
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.44
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-113.13
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16796
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29641
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12615
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,72.5
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9852
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98599
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98428
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.69
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93866
