Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89261
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Current (Max),A,3.62
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97479
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96555
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,59.25
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15355
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17852
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05257
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,77.5
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97525
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9429
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96869
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.56
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96252
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.81817
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94064
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98117
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96161
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-57.19
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,63.87
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09639
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17845
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11653
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,54.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,54.25
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89911
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98767
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94748
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98755
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98718
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98608
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99374
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97824
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96051
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.44
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14864
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18254
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04469
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90195
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90268
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96716
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (Min),A,42.62
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95993
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96799
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99316
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99829
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96262
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.62
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,136.94
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,60.44
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02403
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33141
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01808
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
