Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91022
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96103
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97671
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97235
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.914
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96094
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99982
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99551
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95453
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,43.25
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,40.94
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1281
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30904
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03502
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,81.88
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96527
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98907
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9816
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (Min),A,63.75
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (Max),A,64.38
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.78787
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90915
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94354
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Current (Min),A,1.5
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99872
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96835
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96481
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-148.94
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.31
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,63.44
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0284
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09261
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13155
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93109
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96228
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98984
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (Min),A,73.5
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (Max),A,73.88
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.75
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.62261
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89209
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94174
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Current (Min),A,1.12
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98944
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98648
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98434
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.06
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-36.69
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04302
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16936
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01244
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.16
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,104.62
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93033
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97699
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95386
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.78293
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93991
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94675
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Current (Min),A,1.12
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Current (Max),A,1.38
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.25
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95636
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95718
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-79.75
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,63.13
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,35.25
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
