Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09743
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0771
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14427
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,56.38
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93136
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90927
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96265
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95831
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99805
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Current (Min),A,2.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Current (Max),A,2.75
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.75
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98679
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99042
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98169
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05226
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16072
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06004
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90994
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89902
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92566
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.87
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.81512
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89014
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94183
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99927
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98511
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96222
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.31
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-54.87
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.31
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07979
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15435
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08571
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.69
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.25
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91357
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89703
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76352
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.44
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90304
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89926
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9534
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Current (Min),A,1.25
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Current (Max),A,1.25
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.25
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9986
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98236
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96832
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-54.94
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.44
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.69
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0902
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10237
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06368
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96185
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95056
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88846
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.25
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.87002
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95917
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99301
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Current (Min),A,1.25
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Current (Max),A,1.5
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.38
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
